Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18041
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03377
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.053360000000000005
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.06
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82083
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93198
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98392
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,186.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,187.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.70397
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97082
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97156
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08800000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04918
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04866
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92157
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93292
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,192.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.68496
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98477
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Max),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94202
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0029100000000000003
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08089
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15023
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99628
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89755
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,167.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,238.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,239.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,184.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,184.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.69607
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92331
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9837
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98163
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91348
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.37
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04802
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09645
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19005
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
