Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90835
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,137.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,195.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,197.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95892
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-137.44
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10045
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16188
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00621
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88202
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97168
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97089
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96698
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97327
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Max),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97144
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00252
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08522
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07802
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98535
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,193.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,194.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,206.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,202.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7971199999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97211
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97742
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96689
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.18
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15734
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03368
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18123
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82068
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89746
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94983
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96753
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
