Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,200.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,200.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,200.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96173
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.78567
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96338
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87259
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.87
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0985
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09914
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1288
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87866
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86593
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92285
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,147.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,197.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,198.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98538
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8217399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97275
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8930299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.63
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01747
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06941
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00444
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86929
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92026
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,179.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,179.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9812
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8952
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96765
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90417
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97574
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86029
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,151.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04347
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02031
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00813
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90201
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,180.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,162.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
