Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.69
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.67199
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96066
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97967
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Max),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96338
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,170.69
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04927
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10826
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00111
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90549
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86734
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97891
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,178.12
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,178.5
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.38
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.75
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95013
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,141.19
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.69
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12395
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00624
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0334
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8502799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8616299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,183.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,187.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,191.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,193.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,192.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,195.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70996
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98114
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97925
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94314
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.69
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-114.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.31
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14302
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.015369999999999997
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09349
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87689
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92523
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89822
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95761
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92343
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93942
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Min),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
