Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90631
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95554
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96551
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,178.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91699
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7618699999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91626
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7076100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95969
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93555
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04286
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11403
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0454
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77746
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89218
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95361
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.71304
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8142699999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91278
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8244
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96234
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85754
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0695
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04839
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07991000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65859
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.901
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.74588
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94717
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92703
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8461
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83481
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.81
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.32
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00847
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01817
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01936
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92749
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99506
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
