Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96777
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8704200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82425
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Max),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81695
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.93
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.81
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.062
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01064
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00359
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74228
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86014
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95804
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87784
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.74023
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82086
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96744
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90207
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04121
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06758
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02864
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.703
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84704
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88833
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95944
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96231
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91818
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07987999999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.007640000000000002
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24541
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87225
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90921
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95328
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,26.0
