Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96442
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8759399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8856799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89535
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94672
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17519
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01286
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05898
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71087
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82095
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96506
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98148
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93884
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8765200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98322
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86056
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.19
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10372
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01305
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06596
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66781
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96408
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96808
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,154.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.44
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71319
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93942
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97861
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93039
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88815
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.31
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.008740000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06804
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14632
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99966
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,203.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,210.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91357
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93198
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96045
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Min),A,24.25
