Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89725
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91272
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95563
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.94
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.63
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04823
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16225
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0219
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95251
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,189.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97961
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92996
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98248
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90649
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92059
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.57
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03514
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19164
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00441
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78875
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99884
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97763
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96051
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76449
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91061
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99704
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01427
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23955
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20479
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,187.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,188.75
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96048
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92264
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98242
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89023
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96545
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.44
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.69
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
