Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01527
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03713
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1057
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96527
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,174.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96234
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97299
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88992
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.81
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.13
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.69
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10512
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07311000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10121
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90658
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,176.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,168.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,167.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98071
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93234
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82925
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95651
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-132.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.18
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02608
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07662000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07921
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93698
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91971
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98453
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,122.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,214.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,217.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99393
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95706
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99185
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8488700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,167.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.44
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0211
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16576
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04277
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93048
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95474
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
