Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94174
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,195.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,197.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,196.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98697
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82153
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98804
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92941
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.69
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05235
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.016130000000000002
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03383
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9993
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94028
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,187.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,187.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97748
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97171
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8212299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88125
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,135.07
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,166.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.31
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05412
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1104
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17595
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98352
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97668
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98273
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92932
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.57
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.44
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07958
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10137
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03545
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91263
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92126
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93497
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
