Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,176.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96274
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8736200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98709
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96335
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.87
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1537
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10503
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03297
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.37
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.69
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74237
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86746
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98123
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98328
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95257
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98248
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8204899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.43
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01048
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00594
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09166
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74817
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91479
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86859
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95364
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95798
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91778
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.13
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,113.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.37
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21453000000000005
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06819
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06788999999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75058
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,163.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,119.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
