Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97971
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99176
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95114
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,123.19
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04915
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06426
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15392
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94022
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.936
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,174.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,173.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96371
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98587
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Min),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99799
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98981
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.81
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08922000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10057
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01518
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94125
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97296
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,165.62
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,163.25
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91403
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96677
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87576
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96863
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.87
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1068
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11974
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03893
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99796
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94601
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96289
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,183.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,183.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,183.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.70706
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97842
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96893
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98795
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
