Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,164.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14490999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31933
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05779
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72653
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85321
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90518
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,234.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,240.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,238.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.57
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71875
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96884
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Min),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99121
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89538
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93079
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13352999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12142
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1585
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8677299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,163.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,173.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,174.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91788
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7933899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04607
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11604
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0215
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79794
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89551
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89938
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,184.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.73361
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8624200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8797
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91272
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.44
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1704
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07282999999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01305
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
