Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90356
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,172.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7166100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.931
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73553
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88403
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89749
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12346
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06096
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01961
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81381
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94357
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8670899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72692
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9013
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.87
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,176.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04155
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.29638000000000003
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03832
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99951
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89041
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91061
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,214.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,216.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,215.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91949
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87951
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.931
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.44
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02434
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.047810000000000005
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12218
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80618
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89786
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8572700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
