Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98538
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91473
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94849
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91168
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92749
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94269
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.69
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01091
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00722
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0518
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82525
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95602
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.51144
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93671
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98917
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.69
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.06
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00172
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09819
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09514
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.13
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83139
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95126
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,192.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.58462
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86029
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97507
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94607
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01006
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08213999999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.034010000000000006
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.44
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80401
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92023
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8646799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.38
