Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,189.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96008
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9523
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96457
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99921
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92746
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.81
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.31
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06722
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.58068
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08223
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84845
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95758
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.38
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,196.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92929
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92059
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,135.87
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16374
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1165
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13051
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89035
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81247
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98242
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,206.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,211.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,208.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94165
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.65075
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90253
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90814
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-119.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27907
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07643
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12261
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98233
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,192.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97952
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
