Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.31
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.19
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04826
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11736
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19252
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8143
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,184.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,185.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96576
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9241
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98053
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97171
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,129.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0002
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10079
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12169
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68713
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98178
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94205
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98999
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99045
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90671
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96271
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.81
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12648
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14545999999999998
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00359
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75146
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93262
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,157.62
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97833
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88507
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99164
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94925
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.69
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25084
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23711
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04283
854646,ST EDWARDS PARK NO.1,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
