Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95453
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92898
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.68124
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93744
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92551
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7477699999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99332
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99387
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09572
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10976
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09071
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8267200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90384
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.81
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6685399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7708699999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6815399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94098
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99814
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.31
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00746
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04961
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13448
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8509200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,164.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.19
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6816399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97409
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73046
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94269
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99167
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-155.31
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.56
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0901
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03413
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015580000000000004
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81497
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82867
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8957200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94418
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
