Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.58465
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93777
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74432
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81033
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96783
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17229
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02531
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10182
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76208
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8514700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90594
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93951
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95502
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.31
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.61959
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94321
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8852200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.56
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30062
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.45864
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09389
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.68
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88989
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91287
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94818
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93436
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95773
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99533
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8365799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99838
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.31
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23906
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31771
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12941
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93759
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92581
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,147.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94211
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7296699999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93698
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,2.0
