Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73477
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05757
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01131
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08681
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77984
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90234
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8468600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94006
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69934
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7427600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.81
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03606
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1686
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0025800000000000003
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7794800000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82678
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8653799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95212
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96332
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74917
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84793
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88495
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.06
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.06
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06468
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03539
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07042000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93707
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82275
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93677
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95138
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92331
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.66989
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6925600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90091
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90509
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
