Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04219
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03319
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06142
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8691399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89718
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8418200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95077
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92929
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94327
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68405
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8390200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04405
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14894000000000002
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11241
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.37
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81903
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89575
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7781899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93353
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82358
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95218
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87082
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9212
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.56
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04216
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01024
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00615
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8198799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94531
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9397
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8207700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94553
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91369
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78109
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7688
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99042
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90982
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01747
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02873
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12657000000000002
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
