Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79678
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92142
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92782
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80734
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93967
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95203
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80606
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71402
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92294
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,174.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10344
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01207
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05721
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80069
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84836
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88507
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92367
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86154
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.5723199999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.71508
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7810600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89831
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93936
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.87
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.31
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030410000000000006
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08492000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01924
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89575
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80871
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90683
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82214
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.31
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.5262100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75174
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8297100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7959
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95508
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11339
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04494
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12987
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86035
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8657799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96143
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90521
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
