Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.63
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.51882
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7250300000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81317
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90201
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,170.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01201
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0374
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01772
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.56
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91794
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91662
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85626
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.87
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90967
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.73495
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76739
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94656
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91083
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,88.94
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20369
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03243
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05885
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93176
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8937700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6918300000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.69735
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97189
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-45.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67376
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6712600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.94
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06828
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01549
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03185
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8893700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93967
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93338
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92764
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8275399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
