Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70465
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89731
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9964
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,179.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.44
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06117
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09874
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01915
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93387
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88766
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88574
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90634
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.64388
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6416
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7026899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98758
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99673
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,97.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01729
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0443
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05629
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93439
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91897
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95297
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87259
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.81
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.60696
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.6079
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.70227
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69781
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.63
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03285
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03459
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06249
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8471700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88205
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.81
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84088
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6514800000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.55392
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94168
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,145.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01097
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13008
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08064
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
