Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99231
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80682
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8955700000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95502
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94864
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92367
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,74.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.69
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7802399999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.63388
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.69772
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96197
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02614
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04881
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12322
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99551
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87103
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94986
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.68524
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82889
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.63
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02885
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11394
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04048
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.19
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99466
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81399
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85415
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90994
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.5877
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.68048
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8975200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96164
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94882
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-158.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.13
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10576
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11003
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00279
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.94
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84045
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8467100000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
