Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95792
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91583
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.68103
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.63989
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.64746
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94595
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98871
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95212
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.030080000000000006
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0956
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04588
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.81
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99322
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83575
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80233
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8834799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.84204
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.70904
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.72134
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.13
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97858
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7407199999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.63
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11037
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0089
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02617
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.87
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99414
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82324
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8547
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.72973
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6542899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-41.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69955
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.94
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.31
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21447
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13832
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08202000000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8425299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8457600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,34.0
