Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,144.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88064
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81357
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93414
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99002
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89187
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93243
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.19
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12404
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13515
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02367
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84677
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89886
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94397
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94626
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94345
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93875
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99316
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80124
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93304
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.63
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16002
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00609
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03627
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8654200000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,138.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.80328
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91492
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94406
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99094
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77975
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20784
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17705
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08376
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8559899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90152
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93768
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.49957
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.6145
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97046
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Max),A,11.62
