Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8321799999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2535
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28338
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07697999999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99796
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97232
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95782
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.61535
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8663299999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96274
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80896
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0461
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13729
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11162
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99258
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89807
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6069899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6228
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90295
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65173
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8407899999999999
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.44
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02306
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03905
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11647
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82831
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96594
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97256
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.75
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6368
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6249
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7145
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7225600000000001
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90695
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,95.81
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.25
