Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.73123
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9332
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.75753
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85834
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90921
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94708
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04118
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04701
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05776
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.18
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73742
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.73214
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95822
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8824799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8776799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08135
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06645
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00389
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94211
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.69628
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94202
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92023
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96307
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.37
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02266
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06312999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01927
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89618
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93631
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90951
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
