Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73046
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Min),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8409700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90915
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.32
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03847
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08598
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00081
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90134
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94662
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94257
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92743
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97946
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.77975
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93597
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03307
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14775
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13906
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90552
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85046
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94907
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9209
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.81
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96942
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7644
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94861
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Max),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8643200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81985
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09236
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17949
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1331
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.31
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95358
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83093
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90979
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.19
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7117600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.75268
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.72955
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82916
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8207700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98984
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
