Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.81067
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75308
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82309
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80761
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-117.56
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.034960000000000005
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01195
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13466
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99918
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88946
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95358
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96066
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.69
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7926300000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.79092
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78775
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92563
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.37
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04585
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22585
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10509
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95865
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,167.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.87
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.74115
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94037
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8507100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81176
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8988299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93191
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.31
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12535
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02699
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05898
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94479
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
