Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.79757
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95682
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92065
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79223
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93133
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.87
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.69
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13295
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.51147
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06548
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96051
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91592
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,199.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,200.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82437
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95285
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92563
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.56
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78705
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99643
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86139
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-179.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.69
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09429
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.29271
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05962000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94693
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89795
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,199.38
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,200.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,172.12
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96637
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95328
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91302
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8334
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92544
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.37
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-108.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18895
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01863
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04433
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94247
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99927
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92233
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95843
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95459
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95172
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93292
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
