Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79867
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97232
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01845
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00157
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14159000000000002
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92844
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,165.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97684
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97238
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84762
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83926
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93985
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-117.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0725
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07612999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91052
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98532
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,174.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,177.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,175.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,165.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.79095
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92801
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94925
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88986
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01167
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09856
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05461
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91595
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90735
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8404799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9791
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8836299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95422
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97278
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.56
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08132
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09722
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14284000000000002
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
