Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9375
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,220.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,220.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,220.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9903
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94351
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95776
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Min),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96683
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92828
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.56
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18032
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19875
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15798
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9458
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,163.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,201.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,213.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.75
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,178.62
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,179.88
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97314
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81357
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83041
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Max),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9675
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.19
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.3312
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.31923
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1592
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99893
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99951
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,169.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,182.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98163
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91989
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-102.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1519
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14076
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21956
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95059
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99966
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96881
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
