Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,223.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,225.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,176.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95254
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8661200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Min),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99408
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99677
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-168.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06526
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04723
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01228
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98007
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,223.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,224.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99167
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96143
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8419200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Min),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95987
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2381800000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01915
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15663
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,148.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,217.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,186.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,188.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,187.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96176
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93439
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Min),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96542
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02748
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10838
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16439
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99881
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99921
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95019
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.83
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
