Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,206.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,206.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,206.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,202.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,202.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,202.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96796
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97476
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.94
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.31
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08918999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05763
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18459
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99158
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,219.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,228.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,224.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,204.75
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,205.38
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.12
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97531
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96258
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96078
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-132.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02516
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13332
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3239
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.81
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96371
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,190.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,201.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,195.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,241.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,254.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,248.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95074
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Min),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96774
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99817
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-143.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.066
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.24996
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08061
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99933
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,129.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,259.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,261.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,261.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,173.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95633
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98709
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
