Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Min),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,167.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16924
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.3283
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10253
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99976
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,188.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,258.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,259.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,259.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,218.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,220.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95401
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99094
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Min),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95953
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.63
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-164.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11992
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2849
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1722
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.43
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99988
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,157.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,70.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,69.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,291.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,292.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,291.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,286.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,286.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,286.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96353
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98523
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98907
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80487
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99826
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99377
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-152.19
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25856
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.27565
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25808000000000003
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84262
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99966
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97327
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,62.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,220.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,220.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,220.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,242.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,275.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,258.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93408
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8900399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98645
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72012
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92984
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
