Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16393
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21056
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16988
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97147
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,200.88
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,210.12
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,174.75
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92813
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8675200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71859
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90414
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10939000000000004
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08463999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13179000000000002
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96051
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87344
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.63
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75149
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99539
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.56
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02986
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26833
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00908
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96548
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96408
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,182.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,142.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98599
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93072
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98904
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8103600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99426
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8975200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05284
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09871
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12367
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93643
