Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,162.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98932
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96771
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77847
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96909
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92084
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02925
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01244
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0808
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89581
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,137.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,186.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,186.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99603
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Min),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8185399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91543
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.19
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18932
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.42354
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09145
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.06
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94333
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97339
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97238
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97971
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,193.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,196.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,182.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,186.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8230299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92758
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98981
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93274
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9386
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.31
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04057
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14226
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.136
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99957
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,135.88
