Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.97
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,169.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,175.12
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,225.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,225.62
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.38
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91983
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96292
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93857
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98108
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05296
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.24642
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02358
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95993
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,184.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,184.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,167.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,227.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,228.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,227.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,225.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,226.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,226.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.68
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6501399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97519
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95453
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92428
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93759
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.19
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0128
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09532
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02733
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99149
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,224.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,224.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,224.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,162.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.73342
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94189
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95303
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95941
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9444
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.19
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08159
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02824
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05388
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92575
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98712
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91614
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,151.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
