Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.75378
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8358399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99161
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9443
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98685
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-172.94
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08742
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12578
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16042
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.93
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82165
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,163.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,193.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,193.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,193.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94891
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90701
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98691
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98166
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98294
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12544
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03822
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15984
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8801899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,145.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,185.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,186.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,185.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68508
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93808
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94891
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96359
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01039
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08885
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24019
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96277
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,162.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.78888
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.995
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Min),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8156399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96753
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
