Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89679
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,135.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.66903
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.73727
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79147
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8635200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6593
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8312
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00105
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03316
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10237
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8577899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93112
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9024
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.76513
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8995299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.66137
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.19
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8459399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68981
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77249
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,37.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0014199999999999998
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02077
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03584
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.06
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69885
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99484
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.81613
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90597
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.67785
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7814300000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8200700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90533
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.13
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.37
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03395
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14922
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10195
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.19
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8620899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
