Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8063600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7771600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8133199999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80987
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97324
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88699
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.19
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00572
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07866000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03563
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86313
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8624200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96527
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96023
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82315
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.73553
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.71283
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79367
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98151
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-158.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.44
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06432
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07134
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0818
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93573
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93671
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95264
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8378899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.67333
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7589100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80514
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8694700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8739
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93542
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,146.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.69
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07836
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.033339999999999995
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07958
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57827
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94556
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.77383
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75943
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82516
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
