Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8217700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8700200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94702
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02068
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.040760000000000005
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05104
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95792
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81482
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71801
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75113
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87051
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92435
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92966
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.87
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-162.06
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03078
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02461
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00145
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.87
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.81308
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87616
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.75793
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91525
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98984
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8651700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05608
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16826
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16796
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79171
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92871
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9942
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98499
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77078
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96561
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
