Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0602
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09483
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01253
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91339
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8603200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96329
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,166.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97714
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90442
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90838
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88684
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93597
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.13
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03917
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13481
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02181
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.56
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7865300000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94055
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90365
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8686799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,115.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95709
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98499
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78573
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Min),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8582700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89438
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99265
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,147.56
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04814
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09957
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10082
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90445
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,135.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.19
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87741
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80233
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94995
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.19
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10106
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11888
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09258
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
