Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93021
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,158.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96643
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71258
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Min),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87103
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.56
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00237
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03444
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16674
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93664
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91342
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8536
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96802
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96774
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77765
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8163100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.922
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.81
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08647
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2593
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03297
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70349
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91281
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92367
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97784
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88559
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,143.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,144.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98636
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7983100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9433
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78988
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8896799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.31
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02254
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12248
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03499
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8463700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
