Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98312
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9516
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81942
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Min),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95569
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.909
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93487
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05611
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06276
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00441
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6884100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89831
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86044
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89975
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97223
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92129
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95654
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74673
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92346
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91318
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1126
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20531
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11861
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.44
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79297
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8305299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87155
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89728
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,134.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9201
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94693
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09593
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11287
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02562
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83755
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92718
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98334
