Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83294
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8930600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98294
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97653
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12016
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.060870000000000014
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01518
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8589200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90686
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97311
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97086
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77264
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93103
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.31
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0995
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02782
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0934
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7976300000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84195
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91177
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91891
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,132.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98038
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91769
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9451
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7386699999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91846
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.31
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02544
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12468
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04137
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92279
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93249
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96869
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97989
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90674
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79315
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70303
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88333
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
