Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.06
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07216
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1577
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00337
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93344
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90307
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77603
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8832700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74441
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74438
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65646
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98587
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93323
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-166.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0118
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10527
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24279
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87121
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82083
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8375799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87829
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8912
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.77307
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7359600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,144.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,119.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14986
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01451
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07877999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79184
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8301700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91083
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7623300000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79596
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90814
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,177.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04054
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06682
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13625
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
