Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.43
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81384
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92471
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87851
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.37
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8658100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7377600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75067
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94495
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08534
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1108
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.071
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88861
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89038
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8884
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81189
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94748
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95587
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89392
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8036800000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76693
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83886
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-163.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08205
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2719
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03914
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8777799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88089
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93594
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97302
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90988
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9592
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8581200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81061
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79361
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8804
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05827
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21077
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1028
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95612
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8620899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
