Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,121.25
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97675
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95087
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9552
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83639
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90698
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.69
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02153
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12193
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.008320000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66625
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89374
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78299
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96954
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,135.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.81
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.79059
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95734
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7166100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8647100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93503
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93426
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-162.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.81
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,119.44
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04704
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13399
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05788
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8200700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97171
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94949
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.74997
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94449
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71157
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.13
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70831
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97024
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.06
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.31
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07616
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01802
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11632
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.31
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8332799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.25
