Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8417899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.87
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.63
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04369
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23809
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15697
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76126
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88531
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,149.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.79309
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95007
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7286
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Min),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80472
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88971
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99878
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07753
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1924
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21901
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66738
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89084
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87079
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8863200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96023
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,154.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93515
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8843700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.71197
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95859
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.992
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,94.19
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08507
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01845
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02736
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91568
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94266
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7860699999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92087
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95135
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79059
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.06
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07987999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05592
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06648
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
