Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61419
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90256
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93869
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98148
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93179
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98389
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Min),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87964
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.87
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.19
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08565
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10808
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05144
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7041
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91974
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90698
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96158
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90085
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73431
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76718
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94128
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.81
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,152.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07808
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03743
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.041
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8353200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92102
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93469
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8286399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.77282
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92334
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81497
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8874799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.69
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-72.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,84.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08534
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09612
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02025
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97992
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88836
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91449
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
