Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92621
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97739
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96374
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.71948
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6520600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62957
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7027800000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10124
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09279
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09053
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.19
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8142699999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8505799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8472299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84683
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8905
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96387
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6504800000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Min),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75985
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70336
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.07
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02785
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17174
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11788
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.63
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62939
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89874
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80789
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,155.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88876
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6660699999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8728
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7976
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.81
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.13
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08342000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10524
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01402
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7044
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83816
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80902
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95792
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.44
