Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,121.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98776
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97794
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95428
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66833
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82373
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06099
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04634
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03484
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78946
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91952
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,155.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,154.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97906
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81015
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Max),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6235
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8480200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.19
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05849
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15855999999999998
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07658999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.06
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85226
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94067
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91174
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91116
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97272
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97006
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92059
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Max),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7055
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98978
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.69
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09612
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.20739
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08351
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83926
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97507
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95639
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96655
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,N Current (Max),A,0.0
