Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Max),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77523
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,147.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.56
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08707999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0923
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12550999999999998
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91534
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89026
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90698
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96646
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94531
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93399
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97031
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Min),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95312
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98923
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016069999999999997
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04488
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0118
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77905
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89386
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92734
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92572
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93817
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98343
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Min),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73526
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8819
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06184
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04027
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05669
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86267
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7984
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84491
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8947700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85583
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92908
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88861
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Min),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.31
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67773
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80938
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
