Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08653
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07297999999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11601
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.06
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81338
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84646
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90744
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96503
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8813200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96722
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7843899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-52.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54165
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83896
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90945
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07747000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01106
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07225
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.56
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8693799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87018
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88638
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8543700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97232
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94302
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91284
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7672100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6693100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79809
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99893
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03178
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13191
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10716
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82278
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8271200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95203
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.3
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.27
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92151
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91824
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92886
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95499
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99786
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90393
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.13
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-163.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25255
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.42382
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0349
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
