Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8696299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84659
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91125
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96591
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78012
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.927
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93796
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8432
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69714
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10106
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04933
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03084
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87979
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90692
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8442700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91907
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91681
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94183
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96329
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.67037
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63366
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97812
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07744
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00996
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05812000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75229
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99973
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8251
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8615700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82852
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94275
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96182
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.69805
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61712
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76736
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11028
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01976
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10607
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8146
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8523799999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91769
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
