Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,144.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,145.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6975399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.74908
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.87
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73297
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8307200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89413
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.31
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.63
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03505
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04121
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03435
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99707
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98804
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88595
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87692
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8194600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,62.88
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.67575
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90005
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78378
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95737
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91104
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04729
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05431
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01302
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80569
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94772
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94894
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89502
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.5859
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94928
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8023
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98584
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8951399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.44
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0967
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15248
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10094
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8262299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.879
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8974
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.88
