Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.62188
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93329
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83365
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8092
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90307
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81909
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.19
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00117
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07912000000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.015790000000000002
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95535
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88034
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6067100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92374
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95636
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7518600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99728
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.13
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14519
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.37456
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06563
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90585
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92227
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8541200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.58325
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6755899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80591
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93845
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95438
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10298
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12029
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06209
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8723700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94922
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83352
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.06
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.52523
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92016
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76941
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
