Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.69
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.062179999999999985
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07631
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05345
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88016
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79776
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.56
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.61364
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92477
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8478700000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94681
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81686
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.63
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21147
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0746
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02303
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99222
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85898
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.64266
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.69827
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.56
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74664
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99289
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.051320000000000005
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06493
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0544
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99445
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86261
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95282
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94952
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6693399999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91983
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.58303
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7738
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,170.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-147.32
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.81
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09773
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05376
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.035539999999999995
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
