Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79397
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.66509
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9125
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92792
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96548
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92078
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.13
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-162.06
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00194
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.19194
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06957
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.94
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8385299999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-54.44
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.53759
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92172
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93237
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9697
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98764
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.19
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00386
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14570999999999998
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00935
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.37
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8182
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83926
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94723
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90054
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,131.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88849
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.66409
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9361
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9671
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99237
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91077
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.31
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,138.81
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.31
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03481
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04524
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02553
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8469200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8919100000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
