Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8494200000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.936
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.31
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19344
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14253
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05949
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99704
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81048
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89538
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96997
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,108.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94388
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75598
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92895
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8677
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99222
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20211
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11473
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07475
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.81
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99673
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92059
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.64294
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75439
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95203
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90137
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99707
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28606
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19704
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07707
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99799
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91992
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91626
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.89
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.86935
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.66433
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95084
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88528
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.5
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,85.44
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
