Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.94
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.94
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.65176
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7017800000000001
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6575
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8356899999999999
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93283
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-136.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.94
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12804
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03899
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06899
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87079
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92233
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,144.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89651
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96893
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.65975
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Min),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87634
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8602
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92584
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.69
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.56
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.56
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12114
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14531
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12285
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93509
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,165.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,165.38
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,165.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.68078
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74731
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88833
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86221
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86319
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0797
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00182
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06529
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.31
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90857
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97348
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.56
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6413800000000001
854646,ST EDWARDS PARK NO.1,2023-08-08 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90503
